Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
