Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
