Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
