Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
