Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
