Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
