Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
