Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
