Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
