Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
