Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
