Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
