Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
