Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
