Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
