Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
