Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
