Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
