Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
