Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
