Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
