Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
