Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
