Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
