Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
