Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
