Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
