Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
