Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
