Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
