Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
