Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
