Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
