Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,12.7
