Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
