Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
