Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
