Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
