Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
