Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
