Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
