Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
