Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
