Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
