Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
