Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
