Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
