Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
