Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
