Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
