Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
