Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
