Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,11.4
