Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
