Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
