Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
