Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
