Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
