Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
