Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
