Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
