Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
