Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
