Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
